Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,158.12
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,184.12
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,127.88
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,128.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96716
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87543
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.94
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87179
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93182
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97708
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97412
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97873
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90829
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,72.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93021
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98666
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94937
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,31.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,161.38
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,161.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.38
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,122.62
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,122.88
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97534
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89108
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,58.5
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96786
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95639
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97562
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,68.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,68.5
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,61.5
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.62
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95377
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96466
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92206
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.12
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,47.62
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95029
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98267
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97665
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,185.25
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,178.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8894
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99353
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98459
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,70.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96905
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95251
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91925
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,66.88
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,67.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,58.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.25
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.81
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96869
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97455
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88806
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89868
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99155
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98306
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,41.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,41.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,168.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,181.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,189.75
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,153.25
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97949
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94977
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9859
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,70.25
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9559
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93152
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87543
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.965
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96896
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91501
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.75
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,60.38
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,42.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95401
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98529
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9599
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,35.0
