Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.25
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,187.88
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,188.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,152.62
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97501
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95175
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.923
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,32.88
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96573
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95029
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92605
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.88
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,61.12
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,61.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94226
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96939
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89871
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,51.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95624
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90958
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96008
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,185.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,185.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,144.5
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98938
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93109
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91012
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97507
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93848
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91333
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,82.25
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,82.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,82.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95535
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97983
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,58.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.88
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,45.88
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,50.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95325
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93729
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94952
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.25
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,225.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,125.75
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.44
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99268
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8883
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94379
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97427
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9508
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88885
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,76.88
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,76.88
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.88
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,63.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,63.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9259
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98074
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96527
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,68.12
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,68.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94018
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89026
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95187
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,217.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,217.75
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,153.5
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98865
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92801
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9324
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,45.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95056
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96136
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.914
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,72.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94485
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99051
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95462
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,70.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,70.12
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.69
