Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9711
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96219
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95654
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,198.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,198.5
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,191.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,193.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90671
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92175
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,85.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,86.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.19
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9733
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97201
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92581
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,76.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,76.5
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,78.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96951
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99167
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93759
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,73.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94873
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93533
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96475
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,199.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,200.5
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,191.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.75
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.88
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,186.38
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87945
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88049
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99512
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,121.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,121.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98898
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93527
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91913
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,113.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,113.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95541
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98312
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94855
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,68.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96872
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96909
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97009
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,238.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.12
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,226.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.06
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89001
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95013
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98868
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,77.5
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,77.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.62
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98642
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95666
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9107
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,111.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,112.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.62
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9635
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9809
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96936
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,55.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,78.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97067
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91849
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98541
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,36.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,36.12
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93497
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,73.12
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.88
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,85.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,86.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.88
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99045
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97171
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96738
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,133.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,133.88
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.75
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,81.25
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,81.88
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93066
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9375
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
