Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.56
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96612
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9733
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,75.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,71.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,72.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.88
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,80.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,81.25
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.88
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93158
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91965
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,238.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,239.25
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,194.5
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,195.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,194.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98511
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91879
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95593
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.12
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96008
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98141
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94183
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (Min),A,70.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (Min),A,93.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (Max),A,93.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97769
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98621
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97461
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,96.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,96.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,64.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,64.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,84.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95743
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9534
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96725
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,250.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,251.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,208.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,180.5
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91183
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96661
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,47.12
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9668
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98331
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93896
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (Min),A,80.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (Max),A,80.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (Max),A,105.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.81
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96643
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98486
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,78.12
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.88
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,59.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,59.88
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,83.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,83.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98801
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9667
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9689
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,276.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,282.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.12
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,220.12
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,220.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.25
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,187.75
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9371
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.978
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96429
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,57.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97256
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97662
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90539
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (Min),A,82.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (Max),A,82.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,82.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (Min),A,90.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (Max),A,90.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.12
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95328
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97205
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96509
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,66.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.12
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,70.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,70.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97021
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95904
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,53.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,53.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.12
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,35.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,224.62
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,224.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,231.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,231.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98175
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97031
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,69.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,74.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,109.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,111.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98959
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94965
