Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92691
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,135.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,135.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,135.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,70.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97311
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97482
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97589
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,79.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,80.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,84.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97241
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97995
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95471
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,335.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,340.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,197.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,197.88
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,246.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,249.25
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.62
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98099
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96475
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96838
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,39.5
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9747
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97043
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97137
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,92.25
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,92.5
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.38
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,85.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,85.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.06
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98407
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9603
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,105.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,65.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96243
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96643
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,82.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,313.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,320.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,185.38
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,186.12
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99039
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97061
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,60.75
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,61.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,57.38
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98373
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97888
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,137.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,137.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,137.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,111.38
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,111.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,111.62
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,42.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94873
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9819
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9436
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,57.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,58.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96585
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99747
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96146
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,78.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,301.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,301.75
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,302.88
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,303.5
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,183.38
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96658
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97519
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98404
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,80.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,80.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99295
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97382
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92297
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,170.88
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,171.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,171.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,91.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,91.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.56
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98151
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97723
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95242
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,103.88
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,104.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,65.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96927
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99039
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96179
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,362.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,366.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,231.5
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,231.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,200.12
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95724
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97137
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,50.0
