Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,86.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,87.62
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98465
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98346
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91943
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,111.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,112.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,107.38
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,107.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96826
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98328
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96054
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,84.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,58.62
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,74.75
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96851
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99539
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96475
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,49.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,276.75
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,277.38
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,264.5
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,264.75
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.62
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,217.12
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,217.38
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94772
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97104
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98624
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.5
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,94.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,95.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98499
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98804
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96704
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,114.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,115.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,111.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,111.75
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98477
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98593
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97073
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,102.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,108.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.38
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,59.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,85.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,89.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98911
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98877
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9841
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,87.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,87.25
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,334.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,340.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,256.75
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,259.5
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,252.62
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,255.88
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97028
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96179
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98404
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.38
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.38
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,86.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98383
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9837
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96301
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,111.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,111.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,101.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,101.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.31
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99298
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99203
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97565
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,151.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,151.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,151.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,79.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,77.25
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,77.38
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.25
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98523
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99741
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98376
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,63.88
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,359.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,360.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,298.5
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,298.88
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.62
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,234.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98633
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97259
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97595
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,60.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97241
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91131
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,84.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,84.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,113.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,113.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,113.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99579
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98636
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,162.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,163.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,162.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,94.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,94.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97128
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99707
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95773
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,65.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,343.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,344.38
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,283.75
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,285.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,208.88
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,209.5
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
