Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96759
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94968
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98224
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,70.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,70.62
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97818
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98721
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97125
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,95.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,95.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,110.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,110.62
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,44.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99527
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99042
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9704
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,176.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,176.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,176.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,79.75
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.62
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,77.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,77.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99371
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96442
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,78.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.62
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,380.88
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,381.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,290.5
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,292.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,221.38
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96695
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97201
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98889
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,89.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,90.12
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97974
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98083
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99344
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,106.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,106.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.38
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,90.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,79.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.38
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.38
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99307
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99261
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93759
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,137.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,137.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,89.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.56
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9747
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99298
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96667
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,326.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,328.38
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,282.25
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,283.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,246.5
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.5
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.06
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.06
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9653
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9939
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98083
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,101.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,102.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,69.5
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,69.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96756
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9881
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98474
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,76.12
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,76.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,120.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,120.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.38
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.31
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.44
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99304
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9895
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98404
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,134.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,134.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,89.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,89.38
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.12
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,85.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,85.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9772
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95346
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98572
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,322.12
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,331.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,333.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,334.25
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,249.75
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93588
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98349
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98593
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,77.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96915
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98669
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98959
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,81.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,109.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,109.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.56
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99078
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99512
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98242
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,114.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,114.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,114.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,114.12
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.12
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,86.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,86.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98218
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97537
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98117
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,63.25
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,282.25
