Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,282.62
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,309.25
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,309.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,258.75
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,259.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97443
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97485
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,40.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,66.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,66.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,57.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,57.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98483
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99374
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98904
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,114.12
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,115.25
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,167.12
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,167.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,167.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9935
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99551
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98621
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,137.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,137.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,130.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,131.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,131.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,108.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,108.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96808
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99463
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97086
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,50.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,342.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,344.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.62
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,428.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,429.25
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,249.75
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98318
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97266
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98801
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,50.5
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,82.5
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,82.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98898
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99362
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99567
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,134.38
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,144.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,139.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,140.5
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,140.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,140.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,86.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,86.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.56
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98868
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98996
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98849
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,105.25
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.25
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,77.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,78.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,100.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,100.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97842
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99081
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98877
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,44.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,352.75
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,363.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,312.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,313.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,308.88
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,309.12
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.75
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.06
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99219
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99188
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98422
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,91.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,94.62
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,94.88
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98154
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99353
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99033
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,107.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,107.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,156.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,156.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,156.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99036
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99466
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9794
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,107.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,107.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,107.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,111.12
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,111.75
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,84.5
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,85.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.75
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.19
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98459
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97891
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9917
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,371.62
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,372.25
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,391.88
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,393.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,252.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,253.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.38
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99387
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98373
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,54.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,55.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98459
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98724
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99023
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,100.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,102.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,112.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,120.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98505
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9899
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98254
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,81.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,91.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,91.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,88.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,90.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98477
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99142
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99576
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,76.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.12
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
