Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,314.12
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,323.5
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,334.62
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,343.25
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,277.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99268
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9696
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97107
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,58.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,59.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98978
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99045
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,138.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,139.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,139.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,136.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,136.62
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,136.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,57.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.44
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98618
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98938
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98154
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,81.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,81.38
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,77.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,77.62
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,91.62
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,91.75
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.75
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98996
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99057
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,91.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,48.25
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,48.62
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,367.75
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,369.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,295.38
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,295.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.75
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,255.88
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97964
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97885
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9664
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.38
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98651
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98978
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99579
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,119.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,120.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,120.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,126.12
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,126.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,83.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,83.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98471
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9852
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,85.38
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,85.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,97.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,102.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,95.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98145
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98672
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,321.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,323.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,308.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,312.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,269.5
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,269.75
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98465
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,78.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99493
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98987
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98361
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,182.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,182.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,182.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,134.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,139.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,136.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.5
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99203
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99234
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98679
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,114.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,115.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,94.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,95.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,104.75
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,104.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.75
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99432
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97647
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99194
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,109.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,111.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.75
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,445.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,447.62
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,333.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,338.12
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,262.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99689
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9819
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,89.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,89.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,122.25
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,122.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98975
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9873
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99124
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,118.12
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,118.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,118.25
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,113.88
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,119.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,117.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,68.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,68.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99362
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99322
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98807
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,133.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,134.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.25
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,97.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,97.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,100.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,100.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98676
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97992
