Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97382
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,31.88
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,410.75
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,412.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,365.12
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,370.38
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,266.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,266.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99438
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,61.38
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,61.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,89.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,90.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,73.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,73.62
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.38
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.19
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9906
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99231
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98926
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,119.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,123.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,122.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,142.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,143.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,142.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.19
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99213
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99136
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9855
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,133.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,133.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,105.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,105.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99643
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98984
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,382.62
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,387.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,369.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,369.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.62
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,262.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,263.88
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99472
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99866
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98102
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,64.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,64.12
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.12
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,155.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,158.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,60.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.56
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98578
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99432
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99475
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,102.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,105.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,151.62
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,151.75
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,151.75
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,62.12
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,62.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98825
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98947
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.987
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,110.75
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,111.12
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,108.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99554
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98325
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97333
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,111.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,111.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,388.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,391.62
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,404.38
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,407.25
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.88
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,253.5
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,256.75
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99338
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99341
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96454
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,60.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,60.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,89.5
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,90.75
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98209
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9693
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,90.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,90.38
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,92.75
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,93.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97568
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99243
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,101.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,102.38
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,110.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,111.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.62
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99557
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99475
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99197
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,104.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,108.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,356.38
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,360.75
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,279.62
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,280.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,225.88
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,227.25
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96854
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98965
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97311
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,79.5
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,80.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96634
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98364
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98361
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.5
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,101.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,101.38
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.38
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99475
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98624
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98685
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,147.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,152.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,150.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,59.62
