Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,59.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,104.5
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,105.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98901
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98605
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9928
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,80.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,80.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,318.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,324.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.38
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,279.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,280.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.25
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,246.62
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,247.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98401
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95694
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,80.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.88
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98981
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98407
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98157
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,103.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,114.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,114.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,115.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97308
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97498
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,71.25
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,84.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98959
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99213
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99109
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.25
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,338.88
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,351.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,292.25
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,293.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,214.75
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98532
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9631
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,96.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,96.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97076
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98355
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,62.12
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,128.88
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,129.12
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,129.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99435
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96973
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,104.88
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,105.88
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,95.62
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,70.75
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99292
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99362
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98065
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,298.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,299.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,365.12
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,365.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.12
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,190.25
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,190.5
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97556
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98941
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94241
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,87.75
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,88.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.5
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97284
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96237
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,62.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,63.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,157.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,162.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,161.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98499
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99509
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,84.62
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,91.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,91.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,91.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,92.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98242
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96783
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98492
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,62.5
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,65.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.38
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,240.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,249.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,356.38
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,361.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,186.12
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,186.75
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90301
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99191
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9816
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,92.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,93.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.12
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98752
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99286
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99216
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,93.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,93.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,93.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,162.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,162.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,162.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
