Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98868
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99106
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99213
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,101.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,102.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.88
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,70.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.38
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,104.12
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,104.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.38
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96304
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96997
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96741
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,43.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,252.38
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,253.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,349.38
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,349.62
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,236.25
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,236.75
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9617
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.974
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,107.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,107.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99258
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99521
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99316
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,107.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,113.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,176.75
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,177.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,176.88
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97604
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99048
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9913
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,72.5
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,72.75
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,75.88
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,76.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,125.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,125.75
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.75
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98898
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96072
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,261.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,266.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,391.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,391.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.62
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,256.12
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95694
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99585
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95364
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,120.62
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,120.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.94
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99377
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99664
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99438
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,113.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,113.25
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.12
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,178.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,178.12
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,178.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,61.12
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9696
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99237
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98215
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.5
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,76.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,76.5
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,80.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,80.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.62
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97418
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9942
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94882
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,246.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,246.88
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,423.5
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,423.75
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.62
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,200.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,201.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.31
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88223
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98691
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,87.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,87.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,75.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9902
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99515
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99557
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,93.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,93.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,145.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,145.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,145.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,76.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,76.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98065
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98419
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96478
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9541
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98901
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84048
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,220.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,221.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,329.62
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,329.88
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.75
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,225.5
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,228.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85827
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97717
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,129.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,129.38
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,129.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98901
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98657
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9762
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
