Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,89.75
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,91.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,98.5
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,98.75
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.62
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97729
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98676
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97684
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,71.5
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,72.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.75
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,73.38
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95172
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99335
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90134
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,45.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,207.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,331.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,331.25
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89822
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.12
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,111.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,111.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,69.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98373
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97476
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93313
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,85.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,86.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,82.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,82.88
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.75
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99127
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99075
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9714
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,99.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,99.88
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,67.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,79.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,76.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,76.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96442
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95901
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93573
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,241.75
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,279.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.38
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,182.12
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,182.5
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96381
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98361
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,106.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,107.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97382
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98379
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94849
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,70.38
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,89.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,89.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99237
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99066
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95596
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,99.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,100.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,69.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,62.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96524
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98364
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84109
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.5
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,241.88
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,293.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,293.62
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97653
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98813
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,109.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,109.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,75.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,75.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98483
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98016
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,83.38
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,106.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,107.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98822
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99191
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9765
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,102.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,102.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,71.5
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,71.75
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97861
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98099
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85373
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,276.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,276.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,314.62
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,315.25
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,184.5
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,191.38
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97443
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98383
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97977
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.12
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
