Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98614
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9924
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98486
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,156.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,156.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,156.62
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.38
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99194
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99039
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98178
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,94.12
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,94.62
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,75.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,75.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.62
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97818
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98056
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93436
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,26.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,270.5
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,306.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,310.88
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.31
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96948
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98062
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,115.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,116.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,79.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,80.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.25
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98578
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98169
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96622
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,96.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,96.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.38
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,91.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98676
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96545
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.979
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,78.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96793
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97256
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86026
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,46.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,10.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,10.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,266.62
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,267.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,268.38
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,269.38
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,193.88
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96204
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96979
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97604
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9845
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99338
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,72.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,91.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,92.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98022
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99033
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97427
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,70.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,60.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,60.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,64.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,64.25
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98505
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97507
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89963
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.62
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,75.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.62
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,29.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,29.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,245.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,245.88
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,259.75
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,260.88
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98874
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99338
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,50.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,50.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,75.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,75.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,100.12
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,109.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96652
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98627
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9628
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,101.25
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,101.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,101.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98666
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99414
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98453
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,78.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,78.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,89.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,94.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,71.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.987
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97977
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95236
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,257.12
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,289.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,293.75
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.38
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,227.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,238.62
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99051
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99054
