Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99432
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,114.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,114.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98645
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9852
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99271
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,71.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,71.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,105.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,105.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,45.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98886
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99661
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99188
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,90.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,91.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,108.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,103.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,110.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.25
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96732
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97827
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90451
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,268.12
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,301.75
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,302.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.88
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,272.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,279.38
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96445
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,95.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,95.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,90.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,91.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.06
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98465
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98175
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99686
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,86.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,86.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.5
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,87.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,87.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,72.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99243
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98383
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98495
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,102.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,102.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,55.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,92.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.56
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95795
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94958
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97107
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,251.12
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,255.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,255.5
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,279.88
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,281.12
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95898
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99585
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,73.12
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,73.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,119.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,120.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9834
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98035
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98859
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,72.62
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,72.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,67.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,68.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.06
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98895
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97586
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94772
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,95.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.62
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95425
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9646
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,52.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,227.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,228.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.25
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,236.38
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,236.75
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,233.12
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,235.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.88
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.44
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.952
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9975
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,131.38
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,131.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.38
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,64.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,65.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99332
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99026
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99429
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,93.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,93.12
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,102.25
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,103.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96625
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97327
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97281
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,59.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92679
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94961
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91037
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.62
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,303.5
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.88
