Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,190.38
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98318
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99353
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,103.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,103.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97812
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99042
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98773
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,78.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,79.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98071
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98431
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9711
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,60.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,60.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,62.12
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,63.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,65.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.38
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93472
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9805
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81607
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,181.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,192.75
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,267.12
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,273.88
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,182.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97977
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99356
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,78.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.12
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.62
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,65.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98221
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9895
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96762
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,68.62
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,68.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,84.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.38
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9812
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99561
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96649
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,93.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,95.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,61.75
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94559
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96997
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94736
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,197.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,197.5
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,278.25
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,279.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,181.88
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99548
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99286
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98547
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,46.38
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,94.38
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,95.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93878
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96866
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98492
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,71.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,71.25
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98169
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97574
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95395
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,66.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,53.5
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96826
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9953
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76718
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,196.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,197.5
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,265.88
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,155.62
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95624
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95355
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,81.12
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,82.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.966
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98645
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99719
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,66.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,105.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,105.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,53.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,53.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96945
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9696
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99295
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,97.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,97.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.44
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9585
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97967
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73788
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
