Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,252.62
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,193.88
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,198.5
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98221
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,82.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,82.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94064
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96677
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99585
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,57.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9892
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96973
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99298
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,96.88
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,97.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,105.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,105.38
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94058
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92752
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96847
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,211.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,212.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,211.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,215.38
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,236.5
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99014
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99344
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94821
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,78.62
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,79.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96423
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94495
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98901
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,59.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98621
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98904
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99448
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,83.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,83.12
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,72.5
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,72.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,118.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,124.5
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.62
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92102
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97699
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97507
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,201.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,224.25
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,224.88
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.996
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99145
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,63.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,64.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,81.25
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,81.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95224
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92142
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98944
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,51.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98755
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9906
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.983
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,78.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,78.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,70.75
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,70.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,78.38
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,82.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97049
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96085
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92197
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,243.5
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,211.25
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,212.12
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,181.38
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.19
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98477
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99033
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,91.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,92.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,64.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97476
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94571
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99139
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,69.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99396
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98614
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96213
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,94.88
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,95.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,68.88
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,11.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97693
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93545
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88696
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
