Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,257.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,258.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,228.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,228.38
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.75
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91528
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96243
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,104.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,114.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96835
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93289
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98917
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,69.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,69.88
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99402
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97833
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98679
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,97.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,98.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,51.25
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,90.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98682
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98322
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88785
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,64.75
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.25
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,250.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,262.88
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,174.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,186.38
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,24.56
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.19
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.5
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89749
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99374
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96713
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,115.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,116.12
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,55.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.56
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92062
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91379
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98859
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99313
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98962
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93445
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,84.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,57.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.94
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98325
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98825
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82657
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,49.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.5
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.38
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.38
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,204.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,204.38
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,242.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,244.25
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98706
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95203
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,93.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,93.75
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98779
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94791
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99249
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,89.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,89.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.19
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99011
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9895
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,87.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,87.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,62.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,74.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94092
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9754
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85736
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,13.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,249.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,224.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9693
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96719
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98425
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91192
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95322
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9906
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.06
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98743
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99033
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98175
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,76.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,76.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,58.88
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,68.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,69.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.75
