Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.06
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97128
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98941
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83743
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,44.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.25
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,187.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,174.88
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9245
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98318
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95715
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96851
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91653
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99368
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.44
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98892
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99503
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95483
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,93.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,93.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.25
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,70.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,70.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,55.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.44
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.69
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94748
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98459
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83078
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,11.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.88
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,207.38
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,176.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,176.25
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.75
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8981
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98932
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.38
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.88
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97314
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94107
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99683
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,67.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,42.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,82.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,83.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.88
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.31
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97794
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98975
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96817
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,64.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,66.38
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,65.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,65.12
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.12
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.88
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97693
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9801
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96698
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,202.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,185.25
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,224.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,224.12
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9555
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98755
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96625
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.06
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97919
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8855
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9964
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,72.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,72.88
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,76.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.88
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98267
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98151
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,66.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,70.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,109.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,113.88
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97122
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98294
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90106
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,14.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,203.62
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,207.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,151.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,152.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,241.25
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98886
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99631
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94894
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,41.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.62
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,91.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,100.5
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.06
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94086
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95267
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99689
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,53.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,58.62
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,76.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,76.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98105
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98233
