Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97702
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,44.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,65.5
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.62
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96954
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88653
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97705
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,43.5
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,195.38
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,200.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93402
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97436
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88977
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94995
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95364
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91415
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,58.12
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.19
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97067
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98752
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,112.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,112.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.12
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95904
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97299
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91885
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,170.62
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.75
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85498
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97055
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90234
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91144
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97519
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9606
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,75.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,75.62
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97598
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98709
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98712
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,66.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,84.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,85.62
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94363
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.966
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94003
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,171.25
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95431
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97058
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91327
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97861
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97961
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98752
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,77.25
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,77.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.25
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95789
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94769
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.62
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.62
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.44
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95972
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94537
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84399
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,190.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,191.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.38
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97891
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97076
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97922
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97061
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96347
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,83.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,67.12
