Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9873
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97778
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,83.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,83.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.38
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,56.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,62.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,62.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.44
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93475
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99118
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,239.88
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,186.5
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,186.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,160.12
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,161.25
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.69
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.81
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.13
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96539
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98816
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,49.5
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,75.25
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,75.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,83.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98154
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97494
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97144
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,90.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,90.5
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,72.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98404
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9957
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98608
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,74.5
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,74.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,73.62
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82928
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96945
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95721
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,230.5
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,231.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,234.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,218.75
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97098
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98911
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99512
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,84.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,85.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97263
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96506
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93088
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,75.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,75.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,57.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,63.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9928
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9931
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96701
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,95.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,95.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95407
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97412
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98151
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,39.5
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,233.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,233.38
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,209.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,195.88
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,201.12
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98663
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,77.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,77.12
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,58.75
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.75
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.75
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89947
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96698
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.06
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98282
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99429
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97263
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,62.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,64.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,65.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.12
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,65.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.69
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-41.25
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8258
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94076
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.70159
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,8.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,8.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,229.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,153.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,153.5
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9881
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95221
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.12
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,103.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,103.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.63
