Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.965
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98102
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95373
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,57.5
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,57.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,91.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96783
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98734
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97223
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82715
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98791
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75778
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,166.12
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,270.5
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,270.75
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.06
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99841
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98718
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95877
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,87.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,87.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,61.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.81
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94464
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9364
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96448
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,48.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9451
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99322
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99356
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,45.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,136.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,137.12
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.94
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8056
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91818
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95642
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,198.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,198.88
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,220.62
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99292
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89545
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94394
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,49.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96249
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95605
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94092
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,57.38
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,57.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,57.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,57.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97394
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99149
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97366
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,73.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,64.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,64.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.38
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87424
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96072
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96374
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,178.88
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,179.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98193
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97134
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96725
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,29.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95273
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92493
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83267
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96115
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95612
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98453
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,28.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,85.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,85.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.69
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9223
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83157
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9592
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,120.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.38
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99771
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90362
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98093
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
