Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,85.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,85.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90686
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87439
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86398
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,41.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97308
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98593
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99133
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,57.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,104.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,104.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.31
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85028
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94495
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98633
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,197.62
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,200.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,195.38
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,195.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.5
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9971
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95035
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97806
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.87
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.5
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94635
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86206
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98688
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9675
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96854
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97232
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,60.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.38
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89865
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90787
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95077
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,198.38
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,198.88
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.56
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9707
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98297
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97165
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97034
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93777
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98419
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,49.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95203
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9812
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98529
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,43.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,84.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,85.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.56
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82678
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92395
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98746
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,181.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,182.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,155.88
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,156.12
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,180.38
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98663
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94345
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95712
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83136
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86484
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.38
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93121
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97192
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96939
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.25
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9754
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97794
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94369
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,168.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,168.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,133.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
