Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98022
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97247
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93918
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97604
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83771
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85171
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,74.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,74.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96875
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95569
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97058
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,67.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.44
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.13
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85739
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75912
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98248
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,175.62
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,137.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99612
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90481
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95947
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,68.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,68.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97278
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95471
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90195
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,64.25
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,64.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.25
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,53.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96164
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93286
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96628
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,64.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-33.19
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-35.75
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77765
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.751
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96924
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,200.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,134.62
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99142
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91821
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95767
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.19
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86139
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86407
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91357
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,19.62
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,19.75
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95993
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97226
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,52.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,82.12
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,82.62
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91504
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93112
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96704
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,26.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.12
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,155.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,157.88
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,158.38
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.44
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91846
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82293
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92483
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86658
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8233
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86783
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.62
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.94
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9602
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95883
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.978
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.75
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,78.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92587
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87085
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97513
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
