Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,133.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,141.12
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86035
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86395
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97455
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.25
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.5
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92572
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84738
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96771
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,19.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96155
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95419
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98291
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,84.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,84.88
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85501
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95648
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96774
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,125.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,164.62
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96127
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.893
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94418
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95224
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88092
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96851
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95117
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97382
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98328
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,83.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.31
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87219
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79162
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98688
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,19.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,98.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,99.88
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89871
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86947
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95236
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.80432
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87176
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81924
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92151
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94003
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97726
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.12
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.94
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.06
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87774
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95773
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95187
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,25.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.07
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.81
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89755
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95166
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82989
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90665
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86621
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,14.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.44
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93317
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89313
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97961
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82675
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77581
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9729
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
