Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98911
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.867
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96588
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88925
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89889
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91315
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85736
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91675
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97089
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,21.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.25
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.19
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85959
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86816
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97534
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,116.12
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.37
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84677
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93744
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97772
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,51.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.69
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79351
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83984
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89255
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.31
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87744
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9433
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97748
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,22.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.94
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80026
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9411
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9805
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,156.5
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85879
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87399
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97922
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96384
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90546
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86093
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87057
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9104
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96451
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,29.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,29.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,20.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,53.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.25
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85159
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80371
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9541
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.5
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83935
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94711
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97845
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91998
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93094
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89071
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,37.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.5
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.07
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85153
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9082
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97375
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,21.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.56
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
