Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85003
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82663
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95038
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,94.62
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.44
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80664
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90378
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97894
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.5
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8558
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92673
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.905
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.31
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.75189
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88144
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95853
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80417
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89203
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95331
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,129.5
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81936
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88821
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98193
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.87
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75192
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77029
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86001
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93338
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9201
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96213
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.86166
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95956
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97501
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,91.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.44
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75595
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83948
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97519
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.31
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.69
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84656
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76764
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82464
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93872
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96161
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96811
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,41.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,41.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,62.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,62.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84723
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83127
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95196
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,138.5
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96286
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77069
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98062
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,13.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.63
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77713
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76019
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83117
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.31
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94748
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88449
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95798
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
