Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,43.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,53.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.56
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.76281
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94919
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95642
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,15.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,17.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,134.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.06
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90854
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.75564
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99069
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,65.5
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.38
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89233
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86883
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86572
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94687
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94965
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96841
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,61.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-37.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.74759
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89868
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92862
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,154.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8121
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8226
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98584
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.56
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.25
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92029
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77789
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84027
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.25
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88177
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91891
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95471
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,54.25
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84631
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92139
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91888
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,90.5
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.13
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8182
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81265
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97711
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.88
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.25
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86712
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79095
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84503
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87668
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97699
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96365
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,31.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,57.62
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.37
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.37
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80374
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83209
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92505
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.44
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.69
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79269
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84622
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97772
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.56
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74646
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80896
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78421
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
