Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88019
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9447
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96201
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,32.88
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,53.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.81
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.07
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79776
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95196
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96503
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.5
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,78.12
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.13
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76367
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86462
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98163
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.81
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.94
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.31
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93768
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73367
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8695
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.43
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87433
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95218
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95966
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.69
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.13
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8175
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.80682
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97223
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,73.88
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.13
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79986
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85122
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97852
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.12
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81302
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8518
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86584
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94537
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95416
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95874
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,42.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,50.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.44
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83206
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85071
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95666
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,16.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.88
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,80.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86105
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85077
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98196
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.37
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.81
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.37
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75845
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77838
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75592
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,11.62
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.94
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89493
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96371
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96121
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,51.5
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78064
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84646
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96823
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,78.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,72.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,132.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97986
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83639
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98416
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.62
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-30.81
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85174
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80273
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85971
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
