Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,11.56
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89142
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95276
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97046
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,57.12
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.44
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.94
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90558
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83566
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94559
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,105.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.75
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86444
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86798
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99155
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,62.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.19
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.87
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8005
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87472
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76617
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.25
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.19
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.06
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86166
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96039
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95438
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.31
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92685
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74325
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95853
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,149.25
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91574
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93289
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98911
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.56
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.06
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82504
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76498
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75799
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88547
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96295
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96963
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,59.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-41.63
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.81
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93033
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.71075
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96155
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,77.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84543
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88067
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97818
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.06
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8649
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76867
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8724
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.88
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.25
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88949
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95758
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96686
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,52.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91699
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84997
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95825
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.31
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8873
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89764
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9823
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
