Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-37.44
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.56
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72808
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.927
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80487
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.19
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86572
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98102
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95938
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,31.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.87
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93896
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82638
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96106
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,137.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91864
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8977
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98682
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,60.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,60.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.74685
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97397
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84387
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,54.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86786
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95892
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95795
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97162
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84845
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97104
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,104.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.88
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83758
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90112
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98447
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.12
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.69
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85092
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94385
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83648
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.62
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88974
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96249
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95657
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,25.12
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,51.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9649
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89279
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97082
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,103.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,94.12
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,147.88
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,148.38
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.94
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97348
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90323
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9761
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,22.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81469
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93985
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84265
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85705
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97055
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96274
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95398
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96722
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9693
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,109.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,112.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
