Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96512
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89487
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98843
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,64.38
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83291
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92938
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82654
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.44
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9187
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96512
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95218
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92544
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9632
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96667
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,104.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,152.75
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85394
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87869
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97311
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.94
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.44
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78231
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88717
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81427
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.75
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90384
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97571
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96677
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94305
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95535
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97613
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,21.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,111.88
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,143.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90964
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85193
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97809
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-25.69
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.44
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83413
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89722
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.73187
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.19
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87488
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96506
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94852
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95065
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96689
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97516
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,138.88
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80584
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87176
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97137
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,19.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,19.38
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.13
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81384
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86264
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70034
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87079
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96619
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84366
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,31.75
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.19
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92941
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96542
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96497
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,108.25
