Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.19
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81637
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88965
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90051
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93762
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82531
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.06
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,7.13
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9032
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96506
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8985
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93835
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96063
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95087
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,106.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.19
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81851
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85534
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.81
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.19
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82855
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94595
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75409
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,11.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90884
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97879
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86773
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,43.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92908
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99231
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95868
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,146.62
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,147.38
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85428
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87005
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9845
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,19.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,55.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.31
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88739
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95776
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80154
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,51.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96851
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97861
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86099
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,56.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,31.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97208
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99133
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96222
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,44.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,46.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,159.5
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,129.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96381
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91067
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98242
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.81
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.06
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89343
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94961
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83587
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.56
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.44
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88922
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9649
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93143
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95752
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99142
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9613
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.5
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
