Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,122.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,149.75
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,133.25
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97089
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89731
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,61.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,61.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.69
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96591
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93869
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78323
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,58.25
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,58.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.25
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92105
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96533
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90939
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99335
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9646
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.25
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,136.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,136.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82004
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90576
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97751
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.13
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.82
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8331
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94775
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.836
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.25
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.38
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-20.18
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.56
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89456
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.979
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91479
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,42.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93918
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99518
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96933
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.63
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76864
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88638
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98309
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91922
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90393
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83786
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,35.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,43.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.25
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,14.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.56
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90872
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98273
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93719
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9451
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98947
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98337
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,118.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,147.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,149.12
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8815
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89346
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98978
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.44
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.75
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.56
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85818
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83096
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86703
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93194
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98602
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91159
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,46.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,36.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.69
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9389
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99203
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96091
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
