Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,150.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,150.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,156.75
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,157.38
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97498
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89187
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,21.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92102
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86932
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91437
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.56
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94751
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98126
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90152
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,48.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94888
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98614
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97601
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94293
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86728
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97339
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,49.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,50.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88141
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89731
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87448
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92322
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98001
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81653
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95734
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.991
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96326
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,46.25
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,121.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,122.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8858
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95175
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98077
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,61.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,61.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.13
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92709
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94473
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86578
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.5
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92029
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97882
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82849
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95663
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98862
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97714
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,165.88
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,132.88
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95279
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95822
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99536
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,118.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,118.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.69
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93063
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93375
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94626
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,49.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,49.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.19
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89117
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98007
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87948
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,35.25
