Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96042
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99484
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97964
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,165.88
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,167.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,215.62
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90103
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87625
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91208
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95618
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94665
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94675
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (Max),A,56.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93829
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98874
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97046
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,49.12
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.12
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,53.25
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,53.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,68.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.87
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.961
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79068
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93811
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,49.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,166.5
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,135.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.19
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85971
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87878
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94284
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.5
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.37
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97256
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94781
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94879
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (Max),A,66.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (Max),A,58.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.12
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.94
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.25
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93658
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98312
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97504
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,74.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,74.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.31
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96231
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93628
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87201
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,21.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,10.75
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,10.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,178.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,147.88
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80777
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85965
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96341
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.63
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96588
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88717
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92911
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Min),A,66.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.62
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.19
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94806
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98511
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9592
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,50.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,50.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.75
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.75
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,63.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,63.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96942
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91443
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90579
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,11.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,176.88
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,141.25
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.31
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82934
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90289
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89911
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.37
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97317
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88684
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80423
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (Max),A,73.62
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
