Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96432
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99377
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97116
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,66.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,80.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96728
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96829
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90304
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,29.38
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,29.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.38
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,11.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,11.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,199.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,199.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,159.5
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,160.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.88
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8258
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91055
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89737
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96793
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93637
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90634
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Min),A,69.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (Max),A,69.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.62
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.69
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94626
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99057
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97278
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,61.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,61.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,82.12
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,82.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98401
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88693
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,61.62
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,11.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,11.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,203.38
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,203.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87802
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94314
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9064
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,29.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95331
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92352
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90701
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.56
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94308
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98914
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9754
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,59.88
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,60.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,69.25
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,83.38
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,83.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95529
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86545
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,57.75
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.62
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,184.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,143.5
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87637
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94562
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89929
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.62
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95517
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94153
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89581
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (Max),A,61.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.31
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96075
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98383
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98645
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.62
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,51.62
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,106.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,106.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97436
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91852
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,50.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.25
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,187.38
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,151.25
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,167.88
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,24.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,12.81
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.81
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90079
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96219
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9776
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,56.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96506
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96976
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88696
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Min),A,65.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (Max),A,65.75
