Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (Max),A,69.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.38
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94296
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98779
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97714
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,54.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,61.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,65.75
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,90.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.75
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96976
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88891
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88812
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,50.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.38
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,196.25
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,184.88
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,189.5
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,177.75
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,178.38
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9194
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95184
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96503
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96899
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95215
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92016
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Min),A,74.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (Max),A,75.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Min),A,67.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (Max),A,68.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93765
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97714
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,60.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,86.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,87.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97055
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96231
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98352
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,194.38
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.88
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,184.38
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,184.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,191.38
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,191.62
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97736
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91098
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98553
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.12
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97601
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87384
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91211
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Min),A,80.12
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (Max),A,80.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.25
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Min),A,41.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (Max),A,41.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.06
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94336
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99167
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97668
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,53.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,72.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,88.25
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9798
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97967
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96454
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,222.5
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,222.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,173.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,174.25
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,213.38
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93814
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9122
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92181
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97302
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83664
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86264
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Min),A,80.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Min),A,38.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Min),A,21.25
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.06
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95517
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99097
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97949
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,68.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,68.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,88.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,88.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9783
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98767
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89963
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.25
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,218.5
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,219.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,168.75
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,155.38
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94357
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92419
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,79.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,81.88
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.25
