Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96213
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8678
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90283
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Min),A,62.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94418
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99316
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97086
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,80.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,80.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,79.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,79.88
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97794
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97906
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97971
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,33.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,193.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,180.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,218.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.06
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90106
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96118
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95203
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.81
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.5
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94824
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86648
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92911
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (Max),A,58.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (Max),A,41.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.38
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99307
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97076
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,81.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,81.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,80.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,80.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97501
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96939
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90405
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,219.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,219.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,187.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,160.75
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99185
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9577
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94076
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,50.12
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98395
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93262
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90903
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Min),A,91.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (Max),A,91.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99152
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97845
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,99.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,99.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,99.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,74.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,74.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,89.25
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,89.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98599
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97049
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97531
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,62.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.75
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,28.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,24.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,303.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,309.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,194.12
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,172.62
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97458
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95456
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98294
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,71.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98239
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9635
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96655
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Min),A,95.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (Max),A,95.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (Max),A,72.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9798
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98697
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98355
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,95.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,96.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,64.75
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,64.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,99.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.62
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.19
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.81
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97653
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94928
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89038
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,20.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,282.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,283.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,194.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,194.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,221.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,221.25
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97049
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98721
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
