Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.25
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,84.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97345
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98331
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91812
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Min),A,97.75
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (Max),A,102.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.69
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97824
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99393
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98291
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,95.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,95.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,86.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,86.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,101.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,101.75
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.31
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97476
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95331
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90426
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.75
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,279.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,252.75
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,257.5
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.12
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,224.62
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,225.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97537
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95288
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9859
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.25
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,81.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,81.5
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97366
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98099
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91696
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Min),A,81.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (Max),A,81.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Min),A,98.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (Max),A,98.5
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.12
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98007
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99127
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9714
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,97.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,97.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,77.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,77.5
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,82.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,82.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.94
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97638
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96088
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85394
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,63.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,24.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,14.25
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,14.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,282.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,282.75
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,235.88
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,236.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,202.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98047
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95541
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98022
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,69.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98993
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98233
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93173
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Min),A,128.12
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (Max),A,128.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.25
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Min),A,105.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (Max),A,105.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.62
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.12
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.19
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9722
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99072
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98059
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,79.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,78.25
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,78.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,101.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,101.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.12
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98248
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9657
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9107
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,320.12
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,320.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,243.5
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,244.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,205.75
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,207.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96783
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94275
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97574
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9798
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9632
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95059
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Min),A,93.12
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (Max),A,93.12
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.12
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Min),A,75.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (Max),A,75.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.12
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96915
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99222
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97943
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,80.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,80.75
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.62
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,86.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,86.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,93.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,93.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98331
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9454
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83566
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,67.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,67.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,276.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,276.5
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,217.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,217.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
931331,Hepworth Rd Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
