Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,352.5
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,352.75
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,236.5
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,216.88
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,218.12
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98712
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97711
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,58.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,59.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.88
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,86.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,86.5
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99103
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97528
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98648
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Min),A,133.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (Max),A,139.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Min),A,88.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (Max),A,88.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.88
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96863
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99106
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98102
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,78.88
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,76.5
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,76.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,96.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,96.88
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97455
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93787
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,91.88
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,92.62
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,15.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,363.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,368.75
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,243.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,243.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,249.25
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,249.5
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98587
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98224
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96915
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,65.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,65.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99213
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97565
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93582
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Min),A,143.75
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (Max),A,144.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,144.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Min),A,85.62
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (Max),A,85.62
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.62
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.75
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98071
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99536
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98718
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,85.88
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,86.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,109.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,109.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,119.62
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,119.88
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.88
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99493
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92953
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88919
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,95.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,95.88
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.75
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,368.5
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,369.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.75
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,276.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,276.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,212.88
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,213.25
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96585
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95474
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,84.38
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,84.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.38
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97784
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94369
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97897
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Min),A,84.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (Max),A,84.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.25
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Min),A,61.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (Max),A,61.25
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97739
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99127
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99429
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,90.62
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.62
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,156.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,163.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,159.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98758
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94846
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89926
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,77.25
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,78.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.62
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.88
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,280.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,281.5
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,248.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,255.12
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,262.75
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99435
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,67.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,67.25
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,67.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,69.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97986
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96643
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98254
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Min),A,96.5
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (Max),A,97.12
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (Max),A,73.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98337
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9899
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98318
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,99.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,107.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,86.12
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,86.5
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,96.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,97.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98282
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9071
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89361
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
