Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,324.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,332.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.75
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,241.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,241.88
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99515
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97223
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97379
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.12
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97522
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96866
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97507
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (Max),A,88.75
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.75
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Min),A,85.12
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (Max),A,85.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.25
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.69
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98199
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99512
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98087
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,99.25
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,99.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.38
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,129.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,129.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,97.12
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,97.25
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.25
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98145
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90155
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93716
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,66.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,66.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,20.62
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,333.5
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,333.75
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.62
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,288.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,288.12
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,203.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96155
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9866
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,86.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,86.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,78.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,78.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98376
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95883
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99463
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Min),A,86.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (Max),A,87.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Min),A,70.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (Max),A,71.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (Max),A,75.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98163
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98175
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,96.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,97.12
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,100.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,100.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.62
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,94.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,94.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.62
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99246
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94913
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89596
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,92.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,23.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,363.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,363.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,233.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,233.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,263.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,263.38
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99771
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96286
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98138
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,113.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,114.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,61.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97955
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97751
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98111
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Min),A,86.5
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (Max),A,86.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Min),A,91.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (Max),A,91.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98059
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99548
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,98.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,99.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,117.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,117.25
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,101.88
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,102.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99487
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98071
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86181
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,104.38
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,104.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.38
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,15.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,403.12
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,403.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.25
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,282.38
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,283.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.25
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,224.62
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9837
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98437
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98932
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,67.75
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,68.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,96.75
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,97.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99094
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98251
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97678
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Min),A,125.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (Max),A,130.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Min),A,86.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (Max),A,87.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98166
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99265
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98895
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,99.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,100.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,89.25
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,100.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,101.5
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
