Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99048
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99219
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95315
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,86.25
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,357.88
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,362.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,295.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,295.62
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,256.75
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97629
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95352
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98767
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,86.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,86.12
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.12
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99277
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9769
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99197
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Min),A,141.12
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (Max),A,141.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,141.5
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Min),A,84.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.38
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Min),A,55.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.62
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98492
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98926
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98502
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,103.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,105.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,83.12
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,83.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,103.38
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,110.5
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99179
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98904
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91702
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,87.38
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,87.38
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.38
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,15.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,16.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,369.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,371.88
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,251.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,258.62
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,260.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,267.25
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9545
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99106
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98581
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,97.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,100.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99591
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96023
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98358
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Min),A,164.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (Max),A,170.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,167.25
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (Max),A,68.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97647
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98621
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98672
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,91.25
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,91.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,73.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,73.38
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,98.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,102.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.38
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9884
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98541
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97839
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,354.38
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,359.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.75
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,273.5
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,275.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,247.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,251.88
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96133
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97281
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98508
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.88
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.19
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9949
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9845
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9938
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Min),A,148.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (Max),A,148.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,148.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Min),A,106.5
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (Max),A,108.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.38
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97971
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98895
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98877
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,98.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,98.38
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.38
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,78.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,78.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,114.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,116.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.38
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99075
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98929
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99017
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.88
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,355.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,355.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,284.25
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,286.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,294.88
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,296.5
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.62
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95935
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96295
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98849
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,88.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,88.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99274
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98215
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98285
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Min),A,123.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (Max),A,134.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,129.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (Max),A,108.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.94
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98682
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.991
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99152
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
