Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,116.88
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,117.5
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,89.25
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,89.5
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,136.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,136.25
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.69
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99252
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99185
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98517
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,53.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,43.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,361.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,371.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,298.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,300.12
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.38
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,301.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,311.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96094
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98831
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,68.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,71.62
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,71.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99182
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98199
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97894
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Min),A,125.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (Max),A,131.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,128.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Min),A,99.62
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (Max),A,100.5
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98556
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98978
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99313
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,119.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,119.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,89.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,143.5
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,148.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,146.62
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99481
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99689
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9917
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,89.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,89.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,86.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,90.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,361.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,367.25
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,343.38
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,347.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,308.75
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,314.12
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.88
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95474
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98215
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98312
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,59.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,77.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99548
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98468
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98544
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Min),A,156.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (Max),A,161.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,159.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Min),A,105.88
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (Max),A,106.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.88
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98691
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98566
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99057
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,119.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,120.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.88
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,73.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,126.5
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,126.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,126.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.44
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99585
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99649
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98383
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.75
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,39.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,397.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,403.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,305.25
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,312.12
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.62
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,286.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,286.5
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99124
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97476
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97366
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,69.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,62.12
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,62.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.12
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98776
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98755
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97034
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Min),A,107.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (Max),A,107.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,107.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Min),A,100.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (Max),A,110.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.81
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98785
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98547
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,114.75
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,115.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,65.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,122.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,123.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,122.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99139
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99689
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.992
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,60.12
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,70.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.38
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,351.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,352.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,298.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,276.5
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.81
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99802
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97833
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,99.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,99.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,156.38
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,156.62
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,65.38
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,65.62
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98456
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98746
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95834
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Min),A,90.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (Max),A,90.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Min),A,109.62
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (Max),A,111.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.62
