Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99243
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98434
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,120.12
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,120.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.38
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,64.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,64.62
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,129.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,129.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99036
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9931
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97174
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,67.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,67.62
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,58.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,376.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,376.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,387.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,389.75
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,254.5
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,264.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98032
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99396
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96579
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,86.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,86.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98788
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98663
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95843
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Min),A,102.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (Max),A,102.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Min),A,108.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (Max),A,108.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,108.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99265
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98788
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99036
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,127.88
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,128.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,89.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,89.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,115.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,115.75
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98019
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99518
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98334
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,36.75
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,318.88
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,319.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,350.5
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,351.12
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,234.25
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,234.62
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.69
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89746
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97391
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,106.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,106.75
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,62.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,62.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98303
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98856
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94266
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Min),A,118.88
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (Max),A,119.12
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,4.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99084
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98477
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9935
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,119.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,120.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.75
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,70.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,129.75
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,130.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.56
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9285
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99283
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.992
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,59.88
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,60.12
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,252.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,253.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,355.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,355.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,271.62
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.06
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89294
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99081
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95895
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,71.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,71.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.82
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98813
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9906
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Min),A,89.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (Max),A,90.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.75
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Min),A,110.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (Max),A,111.12
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,5.62
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.62
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97607
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98895
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,124.75
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,125.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.25
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,60.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,61.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,119.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,119.62
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.62
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.69
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87018
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99197
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96344
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,23.75
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,60.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,253.38
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,254.25
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,302.5
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,303.12
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,240.25
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.06
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94549
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95334
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93185
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-0.44
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
