Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98813
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97501
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99136
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,94.25
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,94.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,94.38
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,80.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,80.25
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99164
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98987
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97757
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,135.25
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,135.75
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,80.88
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,84.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.38
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95163
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99408
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98901
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,41.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,285.38
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,285.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,251.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,251.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,199.12
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,200.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.06
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98657
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9852
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98825
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,58.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98202
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9776
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98019
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,75.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,75.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,29.62
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.19
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99619
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98953
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98633
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,143.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,143.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,84.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,91.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,91.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.62
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97729
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99109
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98987
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,48.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,302.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,302.88
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,264.75
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,270.25
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.38
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,225.5
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.87
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97012
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93893
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95969
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96606
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97028
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95557
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,51.88
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9899
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99182
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98187
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,98.62
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,98.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.62
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,88.62
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,93.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,91.5
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,92.5
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94788
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9928
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98602
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.62
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,66.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,210.88
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,211.12
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,259.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,271.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,183.5
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,184.25
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.87
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93313
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96616
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97177
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.25
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97604
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.965
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92486
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,64.62
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,65.12
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,73.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,73.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96728
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99158
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97226
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,82.62
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,82.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,70.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.12
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93143
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88461
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95044
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,22.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.75
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,186.88
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,208.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,211.62
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,161.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95364
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98614
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
