Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,62.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,62.88
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92184
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95035
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98859
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,63.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.06
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96091
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9917
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96909
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,73.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,90.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.38
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92395
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96045
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97644
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,30.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,167.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,237.25
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,246.75
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,199.38
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,199.62
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91797
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98062
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94385
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94846
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9646
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9881
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,74.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,74.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.62
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97534
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98499
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95496
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,88.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,89.5
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.62
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,63.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92465
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88342
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96136
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,13.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,22.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,179.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,180.38
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,197.75
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,198.12
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,166.88
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,167.38
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90753
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98669
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97726
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,53.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.38
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,49.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97241
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89905
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94922
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,60.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,60.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.38
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,53.5
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96875
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98834
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98593
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,75.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,68.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,88.38
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,88.88
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97345
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99207
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95853
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,186.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,219.25
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,220.5
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,182.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9837
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99164
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.75
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,60.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,60.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,60.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.81
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96692
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9519
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92703
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.88
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,56.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,64.75
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.88
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98395
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98248
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98273
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,100.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,101.62
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,83.62
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96408
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96368
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98218
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,231.75
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,233.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
