Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95877
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98245
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.81
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95322
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94083
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95792
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,47.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,63.12
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,63.25
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.12
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.37
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95288
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98505
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,59.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,67.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,67.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,98.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96094
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97449
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98373
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,42.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,33.38
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,33.62
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,177.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,208.25
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,208.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,213.38
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,213.88
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96728
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98032
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98584
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,62.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9147
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91559
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92923
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,37.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,50.88
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95416
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99564
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97696
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,54.88
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,56.38
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,102.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,103.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,66.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,66.88
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97931
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98508
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94641
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,52.38
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,21.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,22.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,236.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,247.62
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.81
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9646
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98544
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,43.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,58.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95123
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96686
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97232
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,80.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,81.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,33.88
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93396
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97082
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,69.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96634
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98123
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98523
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,32.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,23.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,176.5
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,249.38
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,260.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,182.88
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,183.12
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86838
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97409
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98416
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,58.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95819
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9642
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97989
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,66.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,67.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,45.38
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96106
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99619
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96139
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,61.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,62.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,107.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,107.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,52.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97928
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99533
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93924
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.12
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
