Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,284.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,286.38
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,177.75
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,178.12
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84634
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99084
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9783
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,69.75
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,58.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,58.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97919
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97241
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98035
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,79.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,79.38
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,31.88
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.69
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95984
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99237
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98349
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,63.75
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,86.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,88.38
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,73.38
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96146
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99451
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94598
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,46.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,185.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,186.12
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,301.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,303.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,185.75
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,188.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98828
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97592
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97589
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.99289
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96442
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9892
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,102.5
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,102.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,102.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,70.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.81
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94168
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99362
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96893
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,56.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,72.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,72.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,70.88
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,71.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95801
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99539
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95538
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,68.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.38
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,23.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,23.5
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,244.62
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,244.88
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,257.88
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,263.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,187.75
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.56
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89621
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97842
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98727
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,62.75
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.88
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.31
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95328
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91586
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,86.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,86.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,86.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,56.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,17.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,17.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96619
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99377
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97494
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,71.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,82.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,82.75
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,73.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98114
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9899
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95514
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,48.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,48.75
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,223.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,224.88
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,235.25
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,236.12
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,174.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,20.31
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.81
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.44
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92831
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9819
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98721
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,61.38
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9913
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9411
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96805
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,93.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,93.62
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.38
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99228
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99597
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97754
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,125.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,125.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,89.62
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.75
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97461
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99753
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93863
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
