Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,298.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,298.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,256.12
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,257.88
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,189.38
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,189.62
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90738
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96518
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96115
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95596
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93378
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98721
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.88
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,51.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.12
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.56
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99368
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99625
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97162
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,137.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,137.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,98.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,98.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,56.25
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,60.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98563
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99042
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,259.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,231.88
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,231.88
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,156.38
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90851
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97363
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97903
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,50.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.12
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98074
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94733
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97131
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,81.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,81.62
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,53.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9827
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99423
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94281
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,93.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,93.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,84.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.12
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,49.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,51.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.69
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9816
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99286
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98816
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.75
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,246.12
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,233.25
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,233.88
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92471
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9053
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98791
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.88
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,65.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,65.88
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.88
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97687
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90909
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94415
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,66.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,66.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,40.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97922
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98737
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93655
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,83.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,84.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,64.38
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.38
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,46.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99133
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99603
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96802
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,72.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.62
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,243.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,243.5
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,196.12
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,169.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.81
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88132
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94269
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96381
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,67.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,73.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,89.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9415
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89911
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93097
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.62
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,43.75
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,44.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.81
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.56
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98025
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99365
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95489
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,90.5
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,90.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.75
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,80.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,80.38
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,50.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,51.62
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
