Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96426
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99631
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96985
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,29.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,196.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,206.25
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,220.62
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,231.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,170.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97739
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95349
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,40.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.12
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,62.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,62.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.06
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95474
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90134
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96625
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,43.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98068
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97754
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94736
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,82.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,82.12
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,44.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,44.88
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9487
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99759
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92462
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,70.5
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,21.25
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,199.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,192.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,192.75
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99155
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96774
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99188
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,56.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,75.88
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,76.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.56
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.63
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94076
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92361
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98508
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98355
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9938
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97528
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,73.25
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,73.75
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,68.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,68.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.44
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96695
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99667
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.888
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.38
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,228.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,209.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,204.5
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97461
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96771
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99707
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,33.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,107.75
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,113.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95123
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92642
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97421
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,45.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,40.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.87
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.81
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97803
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98828
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9729
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,70.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,61.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,61.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,61.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,61.5
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.31
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98322
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99695
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94235
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.5
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.12
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,21.5
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,196.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,201.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,202.88
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,214.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,219.38
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95804
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98025
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99582
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,92.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,92.25
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.25
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.13
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9585
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92715
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96384
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.25
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,43.5
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,43.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96991
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98981
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97058
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,62.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.0
