Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,63.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,63.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,65.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.06
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95468
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99637
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95459
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,24.38
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,173.12
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,173.88
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,197.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,197.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,203.25
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,208.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98151
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99609
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,101.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,105.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87008
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95679
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9603
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,53.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,1.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.31
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98572
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99307
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98694
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,77.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,78.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,71.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.62
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,82.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,83.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9834
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99634
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95853
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,195.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,197.62
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,222.12
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,223.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,233.25
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,237.88
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98065
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98975
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99161
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,65.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,66.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,75.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,76.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95618
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9892
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97174
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,50.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,51.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.75
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,113.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,114.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.06
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98526
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99582
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95782
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,91.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,90.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,91.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,55.25
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,55.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.19
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96585
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97601
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93024
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,37.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.75
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,212.62
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,214.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,289.5
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,291.38
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,177.62
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,179.62
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9928
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89569
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99365
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,52.62
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,70.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,71.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.94
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92404
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91205
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98221
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,38.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,43.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99124
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98553
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98117
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,109.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,110.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,66.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,77.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,80.62
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94943
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95636
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98972
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,31.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,31.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,19.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,20.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,230.62
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,143.12
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,151.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,225.75
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,228.5
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.19
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99335
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93341
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99322
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,54.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,83.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,90.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94699
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97238
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,51.12
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,70.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,70.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.06
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
