Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98325
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97964
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97812
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,84.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,84.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,60.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,63.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.88
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,81.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,81.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97348
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99286
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96054
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,44.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,44.5
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,227.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,233.88
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98611
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97644
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99484
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,100.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,100.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93259
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97647
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98999
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,43.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,67.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,74.25
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98886
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99487
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92877
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,95.25
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,95.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,101.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,102.25
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,48.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94604
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94025
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92486
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,14.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,209.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,210.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,220.88
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,229.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,206.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.19
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.81
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90396
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95697
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99222
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95569
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98318
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98651
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,53.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,87.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,87.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.56
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98648
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99551
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97058
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,82.25
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,82.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,97.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,97.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,70.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94885
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97342
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93344
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,24.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,19.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.25
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,183.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,183.75
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,240.38
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,240.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,212.12
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99249
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99457
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,93.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,93.88
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.63
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93567
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9791
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99576
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.25
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.12
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,77.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,77.88
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.75
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,73.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,73.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98672
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98209
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96539
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,75.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,75.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,55.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,57.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.25
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,58.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,58.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98801
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9928
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,60.75
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,44.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,44.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,225.88
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,226.12
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,271.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,272.62
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,237.12
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9523
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96109
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.38
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.38
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,70.38
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98514
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95645
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98853
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
