Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,82.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,82.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,35.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.44
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98935
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99454
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98111
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,82.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,82.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,79.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,79.88
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,79.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,79.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95181
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99838
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97873
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,79.38
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,79.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,219.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,250.88
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,212.75
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,214.12
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99057
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99411
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97925
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,90.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,91.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94269
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9328
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98419
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,40.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.25
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.93
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99155
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99344
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97217
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,97.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,98.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,76.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,77.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,66.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.31
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.69
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96115
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82919
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91458
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,38.38
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,225.38
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.992
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97125
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98425
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.69
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96741
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94476
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98904
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,53.5
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,53.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.19
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.31
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9931
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95929
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98663
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,89.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,89.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,40.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,89.62
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,90.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96628
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99078
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9346
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,38.75
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,23.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,223.75
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,225.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,175.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,202.25
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,203.38
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99756
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99451
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98431
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,99.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,99.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,57.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,57.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-4.12
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98392
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9552
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98959
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,83.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,83.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,55.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,55.88
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.88
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94638
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96555
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97717
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,38.12
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,73.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,73.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97418
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97375
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98212
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,20.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,241.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,241.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,213.25
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,214.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,210.12
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,212.12
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98532
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99664
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,133.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,133.12
