Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98035
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92309
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98425
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,75.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,75.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.62
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,47.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99161
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9812
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98611
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,94.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,94.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,52.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,94.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,95.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98883
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99197
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96085
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,79.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,28.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,32.62
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,291.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,297.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,180.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,293.25
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,296.88
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99243
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98767
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,47.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,80.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,80.5
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,75.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,75.12
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.12
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.81
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93558
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95254
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98038
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,43.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,43.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,56.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,56.62
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98633
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98727
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98624
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,70.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,71.12
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,54.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,88.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,89.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98053
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98468
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94598
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,21.62
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,21.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,216.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,218.62
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,212.12
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,212.75
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,218.25
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.18
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8652
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98666
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,81.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,81.75
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8996
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96112
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97327
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,47.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,3.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96811
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9852
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99225
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,70.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,70.75
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,48.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,49.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,102.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,102.75
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.87
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96393
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91153
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98523
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,37.88
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,162.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,165.12
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,160.25
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,160.62
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,256.38
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,257.5
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.75
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.25
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.25
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85367
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98898
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,76.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,76.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.38
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.87
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.44
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-3.69
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96381
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93854
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99167
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,61.38
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,46.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.44
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98218
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98254
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98923
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,72.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,72.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,99.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,99.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97568
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94272
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9639
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,24.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.88
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,143.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,239.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,239.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.37
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86569
