Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96103
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98178
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,36.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,56.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,56.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-1.69
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97617
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97122
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.99655
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,51.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,58.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,74.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,74.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.31
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97494
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99091
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97952
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,68.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,68.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,59.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,76.88
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,76.88
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.88
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.923
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9443
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96207
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,31.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,32.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.88
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,16.25
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,16.75
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,164.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,170.12
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,185.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,187.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,218.62
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87274
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95731
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95642
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94949
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98358
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,52.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,52.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.13
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.19
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96289
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99069
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97998
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,57.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,58.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,69.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,69.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,74.25
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,74.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.38
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.81
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96747
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89062
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,27.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,168.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,189.75
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99094
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95322
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98569
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,47.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,47.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,59.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.56
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92178
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97339
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98087
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,59.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-1.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96362
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98465
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98395
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,66.88
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,67.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,49.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,49.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,76.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,76.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.06
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91214
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96136
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85992
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,17.12
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,185.12
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,162.38
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,162.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,191.62
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,194.12
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92145
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97336
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.37
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92688
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99164
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97797
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,110.38
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,110.38
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,110.38
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.5
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.44
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.31
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9873
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98007
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97421
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,88.5
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,88.62
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.62
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.12
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,66.25
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.12
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97427
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98724
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97488
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.12
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.38
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.25
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,25.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,25.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,217.88
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,218.25
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,204.38
