Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,179.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,179.62
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85809
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94083
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98172
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,26.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,26.62
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-9.69
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95755
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9711
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96057
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,55.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,65.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,65.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-1.19
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.62
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99692
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98364
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.995
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,129.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,129.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,46.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,46.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,129.88
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,130.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.56
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95914
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9783
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95789
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,41.62
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,18.62
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,236.75
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,241.12
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,155.62
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,156.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90829
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97101
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98715
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,51.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-2.94
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89236
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.99493
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97794
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,130.5
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,130.5
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.5
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,47.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-0.19
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99072
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9812
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98264
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,98.62
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,99.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,39.62
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,65.62
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,66.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92825
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96451
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97562
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,32.25
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,32.25
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.25
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,17.25
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,23.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,175.25
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,235.12
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,188.5
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,189.38
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98608
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96735
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98062
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,54.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-7.13
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-8.69
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92731
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.98114
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97888
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,39.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,39.62
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.62
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,82.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,82.38
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.38
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.06
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98108
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9707
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97675
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,76.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,76.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,56.62
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,56.75
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.75
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,5.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97824
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93896
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92486
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,12.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,207.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,207.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,177.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,172.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,173.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,27.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.31
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88113
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97913
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99368
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,102.75
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,103.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.56
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-15.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96399
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9487
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98547
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,52.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,52.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,56.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,56.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,41.75
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-4.06
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.81
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9863
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99191
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96732
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,84.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,66.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,66.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.38
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94263
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97562
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96893
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,39.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,16.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,20.75
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,22.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,22.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
