Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,199.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,199.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,196.25
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.12
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,220.5
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,220.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,26.94
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,24.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.06
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94446
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95859
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95831
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,63.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.12
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,73.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-33.87
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-6.63
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97617
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78787
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98553
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,68.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,74.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-6.56
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.81
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98749
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.99249
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96292
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,86.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,87.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.12
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,65.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,66.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,56.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.44
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89319
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97513
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96661
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,26.12
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,17.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,21.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.62
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,173.5
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,173.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,193.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.19
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.56
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96487
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97299
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9913
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,43.5
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,43.75
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,82.75
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,83.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.5
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.37
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.98508
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.96124
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9483
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,90.12
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,90.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,54.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,62.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.88
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.44
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.63
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98627
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98895
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97623
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,91.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,91.5
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,58.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,58.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.12
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,66.75
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,67.88
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.88
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92404
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97046
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96612
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,16.5
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,22.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,22.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.38
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,253.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,253.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,182.62
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,194.75
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98343
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92392
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,33.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.75
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90338
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87744
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94934
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.56
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.56
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98315
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96262
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98978
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,68.62
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,68.88
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.75
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,32.5
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,78.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,78.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.62
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90848
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81451
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87445
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,11.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,11.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,167.38
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,139.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,140.12
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.69
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98935
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97864
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94763
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,43.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,43.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,35.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.97601
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90124
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88663
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,72.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,72.5
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,39.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,40.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,16.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.56
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98206
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98288
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98437
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,78.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,79.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,41.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,42.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,82.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,82.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96866
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86844
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97287
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
