Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,37.62
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,37.75
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.62
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,10.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,125.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,155.12
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98578
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97223
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,114.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,114.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9761
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97107
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92966
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,72.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,72.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,70.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98962
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96735
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96612
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,82.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,82.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,34.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,59.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,59.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.63
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96051
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85592
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9216
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,226.62
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,226.62
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,227.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,228.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.19
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.13
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94501
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99164
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96924
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,20.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,72.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,44.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,44.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.87
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95593
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93338
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89194
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,56.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,56.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.25
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,50.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,17.88
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,17.88
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.88
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.5
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,0.81
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97369
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97467
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96094
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,68.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,68.5
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,51.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,51.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.87
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90292
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77142
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90042
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,11.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,11.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,170.5
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,171.38
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,124.75
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,125.12
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,15.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.31
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95877
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95831
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98285
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,42.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,42.62
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,58.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,58.75
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.62
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.81
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95309
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87829
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90369
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,47.38
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,47.62
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.75
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97284
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97418
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97839
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,78.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,78.38
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,34.38
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,34.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,73.88
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,74.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.06
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.94
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96915
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84445
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97131
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,168.62
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.69
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98279
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93597
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97201
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.06
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.37
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79873
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89734
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90494
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,18.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,18.25
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.75
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96127
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97501
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97864
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,61.5
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,61.62
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,33.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,33.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,71.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,71.25
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.12
