Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.80978
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85544
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91586
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,18.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,12.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,141.62
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99731
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97723
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,85.88
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,86.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.88
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.88
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.69
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.44
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-13.13
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9234
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91662
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95169
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,42.25
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,38.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,39.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.75
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.63
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97107
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95135
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96207
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,67.12
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,67.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.25
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,54.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,54.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.94
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.44
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95578
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79272
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98044
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,20.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,228.5
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99371
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93738
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98212
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,61.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,61.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,56.5
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,57.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.56
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83188
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92203
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93362
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,41.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,41.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.38
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.88
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97815
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95041
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95996
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,80.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,80.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,57.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,57.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.31
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82608
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73373
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84704
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,17.5
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,10.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,184.12
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,184.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.25
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.44
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99402
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84451
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97272
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,55.75
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.62
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,18.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,18.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.69
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-7.37
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82229
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89062
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.98154
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.12
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.44
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97992
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98108
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95456
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,78.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,78.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.25
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,35.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,35.62
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,51.12
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,51.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.81
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.44
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.57
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84088
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75277
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94784
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,16.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,17.62
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,17.62
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.62
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,176.75
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99066
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87411
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94723
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,47.12
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,47.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,18.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,18.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.38
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.38
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-21.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.81
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.44
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89392
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8771
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95749
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,37.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,37.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,36.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.62
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-8.81
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.32
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.69
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97018
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95398
