Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94806
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,61.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,62.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,25.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.62
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-31.44
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.19
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87649
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78991
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83059
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,20.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,164.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,88.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.32
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82773
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79916
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9758
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-28.44
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8114
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81604
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87823
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,27.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,27.5
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,30.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.96658
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97244
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90915
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,63.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,63.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,32.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,32.5
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,38.5
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,38.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83133
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8352
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94531
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,19.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,119.88
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,113.75
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.63
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.31
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98923
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79849
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96027
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,14.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,36.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.38
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.81
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-12.19
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81234
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8844
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.96622
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,33.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,33.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-11.87
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.63
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95752
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.95843
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95264
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,64.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,64.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,30.12
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,30.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.12
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,50.62
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,50.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.62
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.81
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91876
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79086
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97571
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,19.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,163.12
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,137.5
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98956
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78814
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96872
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.31
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8717
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95883
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91037
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,59.12
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,59.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,15.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.13
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92126
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96585
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95233
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,45.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.88
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,30.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,49.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,49.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.63
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.94
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94528
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95676
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96487
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,35.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,18.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,18.12
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.19
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90259
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85278
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96512
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,38.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.69
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.25
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.69
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95773
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.94421
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76516
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,55.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,55.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,49.12
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,55.0
