Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-14.19
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.93
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94971
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96509
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89099
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,53.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,53.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,36.25
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,36.25
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.25
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91696
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83716
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94412
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,17.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,17.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,109.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.43
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.19
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.63
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97613
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80215
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96069
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,39.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,39.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-34.13
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.7564
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.91766
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88248
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,24.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,24.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.31
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88708
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88119
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87018
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,39.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,39.25
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.12
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,20.25
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,20.25
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.25
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,34.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.13
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92593
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93045
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82989
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,30.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,30.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,15.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.88
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,9.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.38
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.19
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.44
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97449
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91165
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94049
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.88
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.06
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.5
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.88128
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84509
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90939
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,15.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,15.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-12.81
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94195
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9201
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87387
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,42.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,20.88
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,21.12
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,33.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.81
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.75
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94006
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83224
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81357
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,31.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.38
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.12
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,134.25
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,90.88
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.19
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.5
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92581
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92038
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91336
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,21.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,21.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.94
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.19
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9042
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83423
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87637
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,37.12
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,14.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,14.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-18.19
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.37
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90011
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91482
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9183
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,33.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,33.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,19.12
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,19.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,41.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,41.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96283
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91489
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95578
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,35.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,35.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,14.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,14.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,16.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,16.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.38
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8472
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90152
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96768
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,19.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,19.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,44.38
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.38
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.19
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.06
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
