Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.77108
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79889
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94214
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,24.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.12
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.94
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.37
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90445
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90069
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79858
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,35.12
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,35.25
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.25
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,19.88
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,19.88
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.88
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.94
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91247
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73855
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9426
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,14.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,14.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,107.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.63
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.06
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.13
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78781
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82577
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93713
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.62
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.56
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78122
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74801
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80896
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,13.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,13.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.94
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86154
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96622
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8782
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,32.12
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.12
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,28.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,28.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,29.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.69
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90625
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95215
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91995
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,15.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,15.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,13.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,83.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.25
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78897
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78521
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96161
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,13.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-26.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.69
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.94
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85068
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74566
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8865
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,29.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,29.38
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.12
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,13.25
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,13.38
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.25
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.69
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.44
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8605
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.98099
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84958
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,32.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,33.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,31.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,31.12
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.12
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.81
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93863
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79617
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96484
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,28.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,20.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,20.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.19
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.5
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83221
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77713
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92734
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,12.25
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,12.38
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.38
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.5
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.5
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.19
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.56
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.79132
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80444
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85397
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,13.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,13.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.56
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.56
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85251
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96646
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84698
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,28.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.31
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91937
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82211
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62026
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,9.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.25
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.68
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.44
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85983
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88049
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94385
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
