Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,17.38
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.38
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.38
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,30.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.81
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91592
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82638
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81982
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,34.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,34.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,13.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,13.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88571
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91202
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84009
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,33.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,33.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.75
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,18.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,19.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.63
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-39.63
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-46.69
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93216
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.71603
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.64334
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,28.25
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,28.25
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.25
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.12
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,105.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,77.62
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88171
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96762
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95724
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,42.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.12
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.12
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.06
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.37
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78268
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80313
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82739
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,24.12
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,25.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,12.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,12.62
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.44
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94961
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89676
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81018
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,43.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,43.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,17.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,17.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.19
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92078
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83279
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87961
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,27.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.38
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.38
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,103.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,103.38
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,93.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.75
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.56
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.31
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89065
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96497
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89444
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-22.31
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.69
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.69
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8836
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77896
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86007
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,12.88
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,12.88
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.88
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.94
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.31
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.56
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9498
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91998
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82736
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,46.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,46.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,18.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,18.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,25.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,25.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-37.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92621
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.74279
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83194
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,27.62
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.62
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.75
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,7.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,112.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,94.12
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.5
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84994
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97012
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92999
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,42.12
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,42.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,29.75
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,29.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-31.63
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.62
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.69
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78936
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84866
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81454
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.62
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,12.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,12.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-15.31
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,2.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.94308
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96057
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8793
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,43.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,47.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.12
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,30.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,30.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.75
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.69
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92819
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81915
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.75143
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,7.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,103.12
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,97.5
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,79.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,79.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.56
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931331,Hepworth Rd Covey,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
